Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
