Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
