Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.79
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
596697,Francis Street New Quay,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.79
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.71
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
596697,Francis Street New Quay,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
