Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
596697,Francis Street New Quay,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.39
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.39
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.7
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
