Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.88
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.92
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.15
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.46
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.48
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.13
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.83
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
