Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.04
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.72
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.84
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.37
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.37
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.7
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.34
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.61
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
