Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.89
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.97
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.74
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.68
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.96
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
