Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.84
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.93
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.32
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.47
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.15
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.27
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
