Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.2
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
