Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.72
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.98
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.13
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.18
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.54
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.38
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
596697,Francis Street New Quay,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.2
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
596697,Francis Street New Quay,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.14
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
596697,Francis Street New Quay,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.6
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.64
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.42
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.36
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
