Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
