Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
