Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
596697,Francis Street New Quay,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
