Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
596697,Francis Street New Quay,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
