Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
596697,Francis Street New Quay,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
596697,Francis Street New Quay,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
596697,Francis Street New Quay,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
596697,Francis Street New Quay,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
596697,Francis Street New Quay,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.56
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
