Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
596697,Francis Street New Quay,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.68
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
596697,Francis Street New Quay,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.21
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.18
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
