Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.71
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.85
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.4
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.36
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.38
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.98
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.93
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.19
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.39
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.94
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.56
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.76
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.11
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
