Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.52
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.55
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.87
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.27
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.89
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.75
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.54
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.1
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
