Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.5
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.44
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.85
