Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.98
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.83
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.73
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.06
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
