Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.66
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
