Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.04
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.3
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
