Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
596697,Francis Street New Quay,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.45
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
