Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
596697,Francis Street New Quay,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
596697,Francis Street New Quay,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
596697,Francis Street New Quay,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.91
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
596697,Francis Street New Quay,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
596697,Francis Street New Quay,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
