Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.23
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.23
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
