Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
