Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.6
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.6
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.7
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
