Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.6
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
