Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
