Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
596697,Francis Street New Quay,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.14
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
596697,Francis Street New Quay,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
