Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.37
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
