Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.97
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.42
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
