Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.02
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
