Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
596697,Francis Street New Quay,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.56
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.68
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.92
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.54
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.6
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.69
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
