Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.98
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.1
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.55
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.21
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.82
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.13
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.61
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.67
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.03
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.09
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.83
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.4
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.22
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.89
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
