Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.55
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.57
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.34
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.73
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.58
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.99
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.59
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.63
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.07
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.06
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.59
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.59
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.71
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.59
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
