Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.04
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.79
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.75
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.18
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.52
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.83
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.41
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.63
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.49
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.06
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.84
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.7
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.21
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.71
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.63
