Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.33
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.93
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.17
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.05
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.04
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.11
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.49
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.37
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.22
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
