Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.21
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
