Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.41
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
