Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
596697,Francis Street New Quay,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.7
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
596697,Francis Street New Quay,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
596697,Francis Street New Quay,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
596697,Francis Street New Quay,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
