Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.87
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
596697,Francis Street New Quay,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
