Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
