Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.7
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
