Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
