Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
