Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
