Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.6
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
