Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
