Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.86
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.25
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.1
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.85
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.68
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
