Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
596697,Francis Street New Quay,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
596697,Francis Street New Quay,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
