Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
596697,Francis Street New Quay,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
596697,Francis Street New Quay,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.83
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
