Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.87
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.08
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.49
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.61
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.49
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.87
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.52
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.39
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.71
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.74
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.8
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.59
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
