Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.57
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.33
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.93
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.06
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.67
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.83
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.03
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
