Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.18
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.74
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.1
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.33
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
