Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.73
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.56
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.72
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.08
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.68
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.68
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
