Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.63
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.95
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.16
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.6
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.75
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.51
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.54
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.6
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.63
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
