Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
596697,Francis Street New Quay,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.69
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.02
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.15
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
