Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.5
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.06
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.28
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.76
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.9
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.51
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
