Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.71
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.45
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.9
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.47
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
596697,Francis Street New Quay,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.52
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.7
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
596697,Francis Street New Quay,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.43
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
596697,Francis Street New Quay,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.69
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
596697,Francis Street New Quay,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.26
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
