Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
596697,Francis Street New Quay,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.9
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
596697,Francis Street New Quay,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
596697,Francis Street New Quay,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
