Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.7
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
