Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.7
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
