Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
